Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89804
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,153.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,153.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,153.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,133.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97345
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95532
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85006
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99414
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79785
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94195
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94321
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92898
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99579
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61245
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95038
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,157.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,166.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,133.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98828
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84295
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96918
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,117.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71417
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90881
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91644
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86572
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98099
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.923
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94894
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9458
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,152.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95987
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82916
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89371
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84985
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98611
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8786
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90881
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95612
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96289
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97562
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9368
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97177
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9411
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94943
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96609
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92511
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79535
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
