Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93719
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95145
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7751100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97562
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85867
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94797
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95068
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98325
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93472
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93658
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98236
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97531
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76315
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74932
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94836
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,126.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,126.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9436
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96258
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99615
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98553
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98297
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96954
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9266
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98767
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89859
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7955899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9201
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,214.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,214.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,214.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,169.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,169.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,169.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97842
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98611
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99677
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96182
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9812
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87277
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98926
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81592
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90259
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93256
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,175.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,176.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,176.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,169.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,170.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,169.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,200.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,201.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,200.5
