Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94769
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96939
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97717
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96155
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8542799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94177
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76641
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93545
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96481
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,238.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,238.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,167.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,168.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,167.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,166.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,167.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96994
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8664799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98367
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95947
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99078
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99905
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95666
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95099
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8473799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96985
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8733200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,218.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,219.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,218.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9592
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8739299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94192
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.858
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8613
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98987
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90811
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8742700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95297
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93008
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8805200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,108.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92462
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90369
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94681
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7562800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91778
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85483
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96979
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89212
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93838
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
