Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93747
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8194899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90268
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95267
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93368
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92187
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88528
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85309
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96011
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87897
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93359
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95392
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77069
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97717
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,142.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95413
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93838
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90274
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98956
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85614
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84219
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93741
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9588
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96664
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85605
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,141.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95233
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95331
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8297100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90454
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90344
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94012
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98007
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94653
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98276
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91272
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8747799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94769
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92779
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8843700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94726
