Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92081
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92428
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8988299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95749
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94891
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99829
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98148
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,120.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,204.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,205.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,204.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9396
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90674
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8945299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96445
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9223
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93552
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93558
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94714
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94937
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85782
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8362700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93643
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84244
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9447
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86654
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73333
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77536
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88733
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8987700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94455
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95218
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84659
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97751
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,96.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96381
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89612
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97235
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86044
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8602299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83819
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88284
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95438
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94998
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76977
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79904
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
