Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99524
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80447
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8461
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8952600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8084399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84036
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90857
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5404
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91971
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8755200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85306
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8832399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9924
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93732
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8107300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94537
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8044100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84891
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85196
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8092600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93503
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8132
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81805
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8978299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77359
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8638600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91244
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80945
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94778
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8714
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93082
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9989
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90652
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8365100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92822
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90396
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8959299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89865
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9079
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8262
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88659
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
