Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96936
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91504
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93301
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8255899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82995
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95807
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51952
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71777
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91226
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88775
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.944
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92593
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8067300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8620899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89725
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8046800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8841200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96146
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91043
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83062
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86505
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86795
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90863
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92477
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78433
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8501
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90359
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80569
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9259
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93338
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95547
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79706
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86877
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84814
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93188
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8896200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93344
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85357
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91119
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83136
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91543
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
