Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96017
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93204
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93313
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92825
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8987700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92428
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92203
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78354
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88446
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89599
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82168
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8103600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94815
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82876
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8669399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87045
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8851600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93344
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93088
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80032
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79983
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8952899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8751200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7925399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84219
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8962399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91369
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83911
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80987
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91998
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87692
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8456100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90509
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83142
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75045
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91479
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92654
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97906
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81482
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8682799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93423
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94546
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76272
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8206100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
