Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90369
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83178
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77371
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91424
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93515
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94604
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83645
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96112
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92209
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96017
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86624
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87515
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8680399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80288
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88156
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94571
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9317
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8976700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97769
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96173
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94577
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90262
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90079
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8517100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85696
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96222
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92789
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88989
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9001100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90713
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90991
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88995
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81796
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83645
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90277
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9245
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8291299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94922
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79199
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93402
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
