Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8930600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8731399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9603
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8726799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85959
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7792899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93716
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94113
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80313
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96344
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94314
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8798799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8640700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8840600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90768
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94986
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86398
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83868
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95914
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94214
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8651700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87976
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95605
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85705
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85824
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91199
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90967
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.922
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8671200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8794200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92572
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93997
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80923
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86349
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95602
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8537600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84149
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90091
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94525
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95444
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80566
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86685
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92844
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84701
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8345600000000001
