Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92111
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80472
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93225
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90723
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92734
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8699899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8287
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8949
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93399
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83142
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8722200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96988
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8284
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92258
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8412799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92676
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93265
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92987
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7973600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88351
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,108.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8988299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81698
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86169
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84649
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94482
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80871
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8507100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97717
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8941
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88794
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73733
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80871
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93423
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8221700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87546
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92636
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93283
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8383799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87161
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98227
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92377
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92654
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68655
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8359
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
