Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94171
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93216
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8669399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95367
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8425600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65765
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94238
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92151
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94022
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85245
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81158
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88003
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94434
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8816200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8724
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95273
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84121
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89566
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90878
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84445
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95639
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83221
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76672
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92892
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,18.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94128
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8313299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8472
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94482
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9711
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87475
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93204
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84488
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94879
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88675
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75308
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90936
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,18.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,18.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93399
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91864
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93576
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97089
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8447899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
