Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8703299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83716
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96832
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86944
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77871
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92096
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,17.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,17.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93536
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86505
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95938
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8554700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96106
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9624
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93359
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82211
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96713
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9000799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6985399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97397
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,16.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,16.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93857
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8518
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94397
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91183
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81845
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90964
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90036
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8875700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97183
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86667
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68945
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94797
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,16.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,16.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,16.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97522
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85306
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94122
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8836
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85083
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8753299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95035
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8303799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97021
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71722
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95065
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,16.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,16.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,16.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,152.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,152.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
