Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93558
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,16.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,16.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,16.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,133.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92892
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8585799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98123
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97101
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90799
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81875
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95779
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85126
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97192
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91122
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83194
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95767
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,16.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,17.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,175.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,176.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,175.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96542
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88394
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90857
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89944
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92853
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94726
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81167
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91131
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85126
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89081
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,17.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,17.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,17.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,144.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96069
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84909
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95663
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95441
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98013
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8942200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95297
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7847
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95975
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93103
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8082600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92306
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,16.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,16.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,16.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96164
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.884
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90671
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98404
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98175
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90628
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
