Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95557
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87225
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95737
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94226
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98285
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,16.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,16.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,159.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,164.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,160.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,117.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,143.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9678
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8173199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8966700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9198
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97906
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91833
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92779
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90918
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97134
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97714
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81521
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93005
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,16.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,16.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,16.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,148.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,148.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96979
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82947
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93512
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97153
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95319
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91125
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93408
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92575
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96649
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92856
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83725
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93725
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,16.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,16.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,16.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,156.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94861
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8312700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95807
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95175
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94562
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90594
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93802
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91131
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98035
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93951
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8976700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92871
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,17.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,17.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,171.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,168.0
