Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95013
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91254
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90658
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8962700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8936799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95908
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89554
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90188
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8991100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93454
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,17.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,17.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,166.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,167.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,167.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,177.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,177.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,177.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97171
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8486600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92822
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94128
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8334299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9107
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93899
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8932200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98035
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91791
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88425
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92795
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,17.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,17.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,17.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,151.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,161.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,162.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96677
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8603799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9053
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90149
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93252
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8686799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95953
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90716
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97855
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87555
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92996
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,17.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,17.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,17.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,162.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,162.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,162.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95987
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8813799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94678
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95972
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92319
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93213
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97308
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
