Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91125
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8884
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94156
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,16.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,16.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,154.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,155.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,155.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,157.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,171.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9603
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8611700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94717
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93173
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8595299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97662
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9201
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91443
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92984
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96567
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,15.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,15.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,15.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,163.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,160.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,167.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,167.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98633
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90747
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88687
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,118.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97321
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90658
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92282
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91305
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98599
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96551
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92007
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98413
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,210.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,218.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,213.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,174.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,174.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,160.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96204
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90903
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88574
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8814700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96316
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8707299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97659
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90573
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98978
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92795
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93008
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,16.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,16.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,16.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,159.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,184.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,184.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,184.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97528
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8513799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90747
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92151
