Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90433
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83355
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92294
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,13.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,13.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,13.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,199.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,217.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,209.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,118.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,155.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96939
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8550700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96625
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95148
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87182
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98996
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98196
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88345
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97641
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98129
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8735299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93429
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,13.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,13.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,182.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,189.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,185.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,172.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,174.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,174.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98004
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8866299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96628
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95578
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99426
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89239
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97024
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80743
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94861
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,13.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,13.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,13.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,194.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,194.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,194.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,167.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,167.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98791
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80676
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96948
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95135
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9173
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91934
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89612
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8706299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92551
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,13.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,13.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,13.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,211.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,212.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,211.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,110.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,151.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9769
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8659600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96634
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
