Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97211
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94257
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99374
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97165
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9172
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93024
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98526
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56826
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91739
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,13.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,175.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,189.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,182.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,150.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97675
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92306
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.961
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97458
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89664
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91766
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96963
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93716
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96555
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94455
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8873
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94549
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,13.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,13.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,184.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,190.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,186.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,178.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,180.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,179.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,144.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96686
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88003
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90875
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80929
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80893
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83975
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92596
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91275
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98248
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99161
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87518
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90362
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,13.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,154.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,155.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,154.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,132.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,130.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9718
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91763
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94821
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81753
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9704
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92334
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94751
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95242
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98169
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92596
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9313
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92761
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,13.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,13.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,13.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
