Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,142.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,228.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,234.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,231.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,133.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,132.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97153
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86224
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81408
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96045
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98169
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96655
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8558899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98325
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8505799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95502
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,11.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,163.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97702
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77041
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93982
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99039
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93204
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93545
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98016
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99503
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8838799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94083
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,10.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,10.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,10.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,164.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,169.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,166.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,125.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,125.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95401
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78735
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93753
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94546
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97427
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8690200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94275
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88571
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99127
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99094
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5793699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93744
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,10.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,10.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,10.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,147.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,144.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,144.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96994
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.68896
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94916
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92834
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97284
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95361
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95904
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8941
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
