Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8949
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81616
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96274
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,11.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,11.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,146.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,162.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98148
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7884800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91843
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93732
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98737
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8975200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98456
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87634
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99643
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92624
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97308
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,10.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,10.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,238.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,239.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,239.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9791
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8153
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8714
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96164
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95816
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91244
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98614
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86282
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96841
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6460199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97415
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,10.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,10.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,205.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,206.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,205.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,116.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-41.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.69903
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95227
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97623
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93136
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78604
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96765
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85245
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97913
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99142
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50176
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98434
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,10.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,10.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,10.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92377
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.49133
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95218
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
