Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91873
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.867
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7623300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94458
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,10.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,10.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93719
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79724
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93564
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8122199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96072
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8680700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89807
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89313
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84598
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5887100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95499
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,10.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,10.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,10.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86905
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.4081
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.30092
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90185
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95312
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86929
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67648
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80484
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89087
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.56762
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99414
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,10.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,10.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,10.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-110.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88797
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.17513
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79681
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8837
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93179
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91928
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71334
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8836700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92731
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87918
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.26574000000000003
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96512
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,10.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90686
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6557
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8970600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
