Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91745
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89856
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81277
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89297
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84421
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97675
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9791
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5062800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94681
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,9.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,9.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,117.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,161.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,163.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,163.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90546
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86435
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95566
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93091
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94479
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87997
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96216
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86969
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73874
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97317
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,9.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,9.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,9.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,171.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,171.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,132.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9284
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88235
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95828
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,149.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,148.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86474
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96362
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98523
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91742
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8945
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97058
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8637100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74905
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95135
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,9.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,9.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,188.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,189.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,188.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93222
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82632
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92535
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95187
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90643
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98709
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92776
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91577
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96472
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96124
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75241
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97717
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
