Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96585
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85635
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89386
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90311
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62551
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87692
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31713
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8453
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99274
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57476
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98843
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,10.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,10.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,10.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94925
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81747
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93405
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84201
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92966
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35396
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85339
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98175
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3243
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94668
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,11.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,11.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,11.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,131.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94565
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85614
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97229
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98514
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91583
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90378
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6248100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83062
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76663
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.31316
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94043
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,14.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,14.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,14.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,191.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,184.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95978
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90249
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98483
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91122
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92734
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93002
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40682
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8878799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7701100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81558
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95932
