Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,17.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,17.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,17.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,188.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,189.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,189.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95145
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8871100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.974
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8909600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87884
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98883
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22954
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93542
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98065
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79596
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8327
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94208
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,17.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,17.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,124.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,159.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,160.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94586
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89718
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97543
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84314
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8768600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91006
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9252
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8758799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90741
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-127.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7880199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.41704
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96771
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,18.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,18.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94903
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.70602
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96289
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85882
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98257
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85144
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88266
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94034
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96353
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8362700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7138
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92834
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,19.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,19.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85296
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96576
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90005
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90426
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91797
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
