Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87979
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95392
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96432
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97482
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.37142
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97739
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,18.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,18.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,137.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,120.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,120.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98666
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8438700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97113
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97754
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95367
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8804
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94488
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85895
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50146
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98749
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,20.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,20.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97726
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82391
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94934
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91342
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98376
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94992
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9057
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98807
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98596
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.07112
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96463
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,16.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,16.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,154.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,172.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,172.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,172.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97928
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82885
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84967
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8523799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8381299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80371
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8672799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95111
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99255
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32421
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97098
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,17.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,17.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,17.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,108.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,140.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
