Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97821
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7864300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90652
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98846
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90842
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84454
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94269
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99179
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.00557
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97717
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,16.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,16.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,165.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96854
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8799399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92129
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8262299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9006
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74664
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8581799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91067
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99268
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97385
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37612
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96899
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,17.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,17.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,157.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,157.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8421299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90442
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81311
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91351
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91711
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97263
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93933
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97906
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98126
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6391899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95416
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,19.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,19.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,158.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,161.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,142.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,142.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98791
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8722200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86093
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94406
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91946
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.906
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93484
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92911
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98975
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
