Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90335
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84298
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93878
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,167.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,167.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97382
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90286
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85919
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96014
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98202
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8499700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94235
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86319
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99533
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99905
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31078
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97061
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,21.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,21.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,21.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,219.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,221.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,219.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,170.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,173.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,172.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96155
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87808
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94611
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7441399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99561
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9628
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8895200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99411
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99106
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7528
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9555
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,17.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,17.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,133.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,137.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,131.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,132.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,177.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,183.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,181.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98828
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8590700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97095
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7742
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98672
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98288
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97223
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91507
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98932
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92804
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96127
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,14.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,14.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,193.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,194.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,193.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,200.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,200.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,200.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96243
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.836
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8448200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8453299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
