Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98987
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96707
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85834
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99057
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8786
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91125
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97723
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,15.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,15.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,167.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,167.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98285
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8143600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88354
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8849799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95767
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88995
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97198
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8665799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98157
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92313
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9743
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,14.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,14.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,180.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,180.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,155.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,155.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94965
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8486600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95111
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84652
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80505
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90121
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93973
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94873
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99249
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8690200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94846
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98712
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,15.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,15.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,15.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,187.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,187.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,187.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,183.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,184.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91397
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76953
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93896
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8541200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95132
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8342
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96335
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88989
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99738
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97705
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63317
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,14.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,14.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,123.25
