Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,218.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,218.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,218.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95413
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8899799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94324
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7397100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96069
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82135
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93036
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89581
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.995
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91873
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72338
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96759
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,14.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,14.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,116.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,194.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,194.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,194.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90634
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73831
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96548
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95566
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92035
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92438
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8598899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81143
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98636
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8361799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7836
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98669
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,9.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,9.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,196.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,196.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,196.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91415
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.64422
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92932
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76703
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.52694
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88479
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94467
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80276
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99332
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99341
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84588
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96207
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,9.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,9.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,186.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,191.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,190.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95438
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.69015
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91489
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88736
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33736
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97943
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85003
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8446299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91131
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
