Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99927
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68884
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90515
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99106
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.5605399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91965
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93368
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76336
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83496
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88394
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68472
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8910799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95712
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48309
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97577
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,5.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,174.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,175.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,175.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-60.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93869
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.47247
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82925
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87118
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8773200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92511
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93259
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64669
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96555
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39181
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93814
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,247.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,4.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,4.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,4.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93796
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.4688600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8337700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9202
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84167
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9006
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91928
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54986
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99533
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43862
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94366
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97919
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.42342
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.905
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
