Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-96.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8815299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10271
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82611
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90002
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24743
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79828
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83688
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.08522
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94379
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-100.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8858
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.16732
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90738
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,3.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90631
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0291
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83026
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94974
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38894
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85229
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-87.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81381
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.04533
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87359
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-97.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8619100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.12111
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76718
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89923
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02092
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93457
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98825
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36693
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7171
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90869
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22603
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93243
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-91.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7987
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.01894
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93399
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-86.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94986
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05986
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8848600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92511
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42061
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8378
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87231
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15593
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89471
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
