Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87326
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6961
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94083
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87326
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22884
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-92.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94748
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.035539999999999995
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91815
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,3.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,3.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,3.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94852
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0385
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8608100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89471
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74212
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8718899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86462
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13982
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89117
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-91.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93741
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.0222
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94934
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,3.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,3.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,3.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93863
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03142
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8901399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.905
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45422
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87359
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76681
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19878
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91708
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90979
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.07178999999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9205
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,3.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92981
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02501
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85251
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91159
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04875
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80508
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89297
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.10442
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94965
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-93.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82071
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.04942
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92343
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,3.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,3.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,3.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.17
