Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9476
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08037000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8781700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85159
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43432
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92819
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-86.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8768299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.06188
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90188
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-92.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7783800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.04442
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,3.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,3.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-86.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90512
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06371
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9082
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9144
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39773
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89099
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8446600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.12758
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88574
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72332
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20317
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92221
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-86.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93246
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06654
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8667
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8889799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37865
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91034
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8765200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13365
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95135
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-97.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76284
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.11882
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95135
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,242.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91009
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08061
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8876
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90954
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.24031
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90796
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-89.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8802200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.01091
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91846
