Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68618
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89575
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91885
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.12377
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8012699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08724
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94852
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,3.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,3.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90237
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15453
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92547
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95074
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37816
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88025
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82144
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.02025
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91684
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76867
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08809
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88785
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,148.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90521
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14275
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84131
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9249
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4049
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93127
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8784799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15192999999999998
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93973
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-104.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7327199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.21651
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8677299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,3.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93222
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13707
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8372200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9281
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38686
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8396
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90149
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.011
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96353
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-105.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8424
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.23342
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91519
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
