Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,3.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-82.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89886
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13143
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83593
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94113
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37288
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96548
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86529
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11839
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92413
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-99.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82901
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.15727
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92132
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,144.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89902
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16341
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93115
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93973
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3908
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91662
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89374
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13912
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92813
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-88.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88571
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.02449
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94543
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,167.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,167.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-79.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91458
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17046
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94202
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97061
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.055220000000000005
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75332
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88013
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16094
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95612
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83575
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.08751
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92963
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,166.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,166.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-78.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94751
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19573
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8432299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8800600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02315
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74627
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
