Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90723
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.10259
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.922
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6481899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.00179
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95068
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91788
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15538
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90335
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8988299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26439
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7026
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8183600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16112
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91476
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72696
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.02055
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96182
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,3.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,166.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-84.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93982
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10274
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86041
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98486
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.53463
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88687
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81958
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19072
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8937700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80978
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.0248
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,161.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,161.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,161.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93442
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15685
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8316600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90488
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5668
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79446
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86441
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11012
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88074
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-90.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79419
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.01451
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96796
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,3.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,184.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,184.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,184.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-79.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88489
853639,DULVERTON AVE - NEWCASTLE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17162
