Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92584
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88605
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93939
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93567
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80774
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92187
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98743
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9368
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94275
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8837299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88171
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82721
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94052
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96219
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8808
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85354
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93527
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,165.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,165.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97961
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92612
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86508
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8876299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90192
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90231
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91388
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96155
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93219
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89664
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93533
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95734
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95947
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91699
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8997200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88849
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94354
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93845
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92367
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9000799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93332
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93002
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93881
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89105
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
