Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95743
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91547
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90341
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97885
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95038
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75308
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92453
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8781399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94458
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96255
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94199
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89725
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,108.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93796
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96991
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8877200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93173
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91586
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78155
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94171
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92322
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94342
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97806
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89746
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,155.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,156.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94668
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94821
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9108
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92273
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91058
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76794
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93115
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95798
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96771
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96023
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8859799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9194
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95911
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94934
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79907
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90298
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93423
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93164
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95416
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94406
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92151
