Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90607
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93234
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,144.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,125.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95807
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97617
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95438
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89264
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94855
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90341
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95233
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92251
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95334
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95581
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94824
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92975
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,123.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,168.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,168.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,168.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95782
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96732
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91153
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8743299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91583
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.949
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9266
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94525
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9425
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,148.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9754
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96756
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96954
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86654
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93463
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89892
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97873
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89218
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97461
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91196
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89715
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94153
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,148.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,149.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,182.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,184.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,183.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9508
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95312
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9451
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8638600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92612
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94354
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
