Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98901
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96634
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95941
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,189.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,190.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,190.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,163.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,164.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95422
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8920899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97656
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93777
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94089
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93985
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95193
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97766
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98816
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95688
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91629
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,159.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,154.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,159.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,157.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96381
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95642
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97424
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94284
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94089
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95749
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89087
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97226
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93149
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98984
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92694
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,160.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,160.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,160.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,156.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,177.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,178.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,177.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95459
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95657
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92099
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98672
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96204
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82119
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94607
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90329
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91885
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97385
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97766
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95282
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,160.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94101
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96326
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93161
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89697
