Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.944
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94186
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98761
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96518
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97833
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96555
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98169
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,184.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,185.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,184.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,155.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,156.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,160.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95398
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93661
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93414
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94888
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91931
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96661
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98752
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98148
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98859
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96085
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92947
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,151.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,144.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,137.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,137.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96335
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92032
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93603
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94971
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98773
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98202
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9884
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9407
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,170.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,176.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,173.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,186.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,187.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,187.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97345
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92013
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98898
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9924
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96732
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99219
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97299
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93664
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98453
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97491
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,188.12
