Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,191.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,189.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,204.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,206.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,206.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9653
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96246
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9725
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99142
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94839
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91342
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98108
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9447
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95117
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91073
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,185.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,190.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,187.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,151.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96854
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96918
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89056
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97366
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94858
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91568
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95135
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94464
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96207
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99243
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97922
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98596
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,142.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,143.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,142.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96466
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9425
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99478
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96503
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98959
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95779
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97519
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.983
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90829
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,167.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,166.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,160.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,155.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,155.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97229
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,132.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98041
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97852
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
