Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98447
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93655
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91739
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,180.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,181.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,180.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,196.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,196.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,196.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,164.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,174.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,169.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97803
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94788
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,144.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97671
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99539
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6129100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97888
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97366
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96774
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91388
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,187.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,193.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,214.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,216.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,215.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,142.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,143.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,142.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93634
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9762
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98822
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83078
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98862
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98621
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97464
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94849
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,192.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,192.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,200.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,200.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,200.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,176.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,176.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,176.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92547
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98215
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,133.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98566
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99322
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74145
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98752
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95746
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99365
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92615
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97577
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,189.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,193.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,196.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,196.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,196.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,177.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,176.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96646
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97592
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
