Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95782
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99451
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91824
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95627
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98691
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97266
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96847
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,188.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,189.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,188.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,190.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,191.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,191.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,180.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,187.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,183.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97455
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91836
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98752
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8103899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99115
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94833
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98627
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99365
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,172.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,201.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,202.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,202.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,198.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,199.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,198.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96475
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97311
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8896200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94055
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93695
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99072
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99167
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98322
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97662
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98584
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98288
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98386
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,194.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,194.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,194.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,181.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,181.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,181.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,157.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,156.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96011
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97617
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94403
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95145
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.949
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93594
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94369
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97482
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98364
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99319
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99088
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
