Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,151.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,192.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,193.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,193.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,161.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,161.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95807
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97998
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93713
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8537299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97162
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98285
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93307
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97903
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97626
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98676
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97107
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.905
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,194.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,194.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,194.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98288
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8862
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9599
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9129
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9393
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97186
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97351
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97461
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97153
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96576
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92245
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,161.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,142.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,143.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97629
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92401
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93149
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8616
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95563
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98788
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95291
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96512
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99237
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99026
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94525
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91241
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,152.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,152.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,177.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,185.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,182.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97348
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8871399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90347
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95242
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98807
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
