Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95822
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90744
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91547
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94534
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93384
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96399
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93072
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,136.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91803
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8896200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95694
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96997
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9552
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88046
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94238
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91955
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8799100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92682
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95135
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,113.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90643
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96167
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94699
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95944
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95969
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92743
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96387
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83255
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97241
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92026
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92261
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91928
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,117.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91897
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98367
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94534
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94119
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87765
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8461
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94693
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91092
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97562
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95026
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80194
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94159
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
