Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,113.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,149.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96689
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97488
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96426
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99084
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7872600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8689899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97241
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88745
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96298
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98074
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,141.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,154.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,154.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,154.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91626
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97333
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94519
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89905
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91693
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95004
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88141
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98056
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93982
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8094100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96664
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95761
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93039
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8645299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92688
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8219
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8358700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98975
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90542
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91061
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91983
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,174.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,174.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,174.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94522
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96982
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82229
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8518
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89087
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87549
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97559
