Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86429
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98294
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94818
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75525
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90863
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96579
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93603
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8380700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7279899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8520200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95917
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88861
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96521
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8539100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62332
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95938
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,148.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95224
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96863
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91556
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88302
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89538
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99429
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90979
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93436
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95908
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86816
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91485
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,133.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90976
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9306
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94565
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92752
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93027
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98981
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97629
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94708
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98401
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7409600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97394
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,136.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,153.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90384
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96814
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92071
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
