Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92859
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90701
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88092
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86569
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98013
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95444
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91897
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,116.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96057
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96231
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92224
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89441
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86984
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9762
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97681
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98767
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98709
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92294
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96869
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,144.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,144.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,133.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,136.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,151.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95792
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96222
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8804
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,49.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99002
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62307
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98679
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99228
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98605
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59597
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89541
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,148.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,148.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,161.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,165.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96139
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8797
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99561
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8432
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98019
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98553
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99115
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97464
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96033
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
