Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,175.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,176.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,175.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,174.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,174.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92993
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93509
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9588
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90243
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99139
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96606
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95969
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93881
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80148
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97067
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,169.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,169.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94827
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95944
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83606
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93548
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8764
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98938
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94641
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98099
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72641
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94125
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,146.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,147.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95636
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95651
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88077
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85019
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8813799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92792
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95071
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93027
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97241
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92248
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9725
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97617
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,144.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,144.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,130.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98108
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92297
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8301700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91196
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
