Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95816
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97211
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98404
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95297
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97449
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96503
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,165.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,165.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,165.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,176.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,176.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94113
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9791
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95114
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8556799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.991
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93555
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94318
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98819
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8295899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90307
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,205.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,205.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,205.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,144.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94287
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93503
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,133.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92056
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7921100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95383
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95676
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94217
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97494
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8854700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97345
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,175.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,175.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,175.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91696
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96255
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94809
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72058
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98383
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91864
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97415
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99091
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9422
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5938399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97543
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,163.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,193.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,194.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,193.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
