Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96481
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96463
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90048
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93411
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89102
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9628
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95386
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93307
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85254
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97516
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97409
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98312
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.944
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98245
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91702
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91177
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95026
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94638
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93698
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70419
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94977
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,186.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,187.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,186.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92514
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89944
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91653
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8755799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95492
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98489
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96176
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92572
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91192
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,146.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,176.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,177.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,177.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97412
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98358
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94705
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97699
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91818
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95175
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97162
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98373
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8880899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81335
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95334
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
