Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99173
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92578
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96023
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97336
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92547
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87585
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,173.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94513
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98135
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93787
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9679
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9389
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92053
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84652
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93375
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88144
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,157.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94723
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96225
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96692
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98621
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94934
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92511
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98962
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94269
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94818
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8508899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87134
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,180.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,182.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,181.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96487
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98492
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96997
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,117.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8867200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93454
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88449
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9834
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96213
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92569
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97214
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9465
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93042
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,147.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,167.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,167.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
