Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94342
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98648
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91766
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,130.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92447
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91818
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92435
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98013
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95178
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94073
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92612
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91934
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,188.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,189.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,189.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93423
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97098
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96518
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93085
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91647
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81616
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98911
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98978
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93365
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99313
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93597
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91992
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,148.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,164.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95029
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96756
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91421
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95624
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99216
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8988299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96332
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98651
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99322
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99539
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98944
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98437
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,141.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,141.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,182.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,182.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,182.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,148.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,147.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93198
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9219
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92636
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99329
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95312
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93838
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98828
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97876
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96161
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
