Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99637
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82275
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94534
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,190.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,193.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,192.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9078
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95074
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94998
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98853
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93423
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97775
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96622
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92514
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49587
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88513
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94916
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97388
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96738
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96371
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.918
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93423
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96387
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8718899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98541
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8324600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,132.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,148.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,148.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96316
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98032
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,107.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96612
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99057
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91464
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97507
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88287
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98962
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93347
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,187.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,188.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,188.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,175.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94369
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98029
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86755
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97797
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91403
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94611
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
