Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99246
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94748
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8545799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94876
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92984
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,177.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,177.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,177.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.979
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9599
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96561
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91369
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99927
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96698
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78222
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83349
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96951
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,152.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,152.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,173.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,174.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,173.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94327
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96387
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94574
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90628
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97897
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92691
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96823
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90942
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96841
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,149.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,146.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97574
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97488
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8230299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9277
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93832
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86221
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87625
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97153
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91675
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89581
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94827
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,136.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,112.88
