Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92779
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9125
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94397
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91174
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98044
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97891
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91043
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98785
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92837
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77749
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88907
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,167.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,167.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,142.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96127
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93658
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93912
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94797
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91656
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97214
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97412
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91015
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9155
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8281200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93823
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,137.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,136.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,132.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97226
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97037
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8623
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96658
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9154
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90259
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99454
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92807
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96133
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8978299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,144.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,144.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,165.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,166.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,165.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,150.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,149.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97241
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93695
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78585
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92837
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99866
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97259
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96982
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99701
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
