Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99878
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93845
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92547
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,169.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,168.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,149.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,241.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,241.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,241.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94473
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83655
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98267
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93417
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8516799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90097
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96771
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96948
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99942
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99228
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,202.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,202.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,202.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,149.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,148.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98108
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90979
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95538
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99289
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90533
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97537
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87155
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94629
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97067
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95135
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98166
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,167.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,167.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,167.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,161.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,166.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,164.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95392
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96451
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99139
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92154
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96814
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8488700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96759
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96298
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67648
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96292
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8985
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93548
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92831
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
