Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,118.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95142
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84326
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84121
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92868
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8392
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85757
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8275399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94308
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9986
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7279899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89664
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97421
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94955
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92679
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93695
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89831
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91669
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8484799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85425
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92114
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9006299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7881100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90353
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96097
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91202
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83795
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92422
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92605
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98547
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8985
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8691399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90198
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92343
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91507
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8476799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9555
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89065
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8432299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8968799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92386
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88269
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94769
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95038
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
