Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93787
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8587299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83365
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8939799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94156
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9418
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91702
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8935799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98318
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73446
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94464
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9263
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87277
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91345
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90689
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93521
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93301
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87329
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8467399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91614
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78637
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88165
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8502200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92364
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8742
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89465
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92963
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93399
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72769
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8226
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89456
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8739600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8316899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8713700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8787200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9353
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8779
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82724
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93509
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93249
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82309
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8638600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8832399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91394
