Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86575
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95987
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89139
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8708799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83667
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8826
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90426
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93796
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76446
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94836
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94491
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94083
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85449
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97421
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91626
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86026
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87839
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8985299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91034
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8856200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75607
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8722799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,247.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93808
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9498
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82815
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98447
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92569
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74743
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8608100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96872
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87845
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91147
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7316199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8474700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95975
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95352
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85177
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98791
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93109
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93625
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93024
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83478
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8013
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88507
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
