Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,248.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,247.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,247.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,124.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94916
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95966
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86282
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97574
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93399
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8818600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86264
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8746299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.888
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71591
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82696
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8771
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,248.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,247.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93829
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95688
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91565
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.983
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92776
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92474
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8627600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8709100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92889
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6493800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65798
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,247.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,247.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,117.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,117.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,93.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,93.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95502
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8893399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94723
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79223
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8818299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90982
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8927299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96512
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74243
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75259
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90271
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,247.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,247.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,247.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93622
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92755
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90814
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99365
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92169
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90787
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
