Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9057299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9473
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80423
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9236700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94379
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86639
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7893
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8933700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8900100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87805
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8084399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8273
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92724
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95047
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8439
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83154
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82171
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94604
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9435399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9063399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9015200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91302
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83145
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9040799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,109.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91095
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8944700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81717
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84839
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9513799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9337799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9098799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92132
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8385
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7841199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8569899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9231600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9638399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76022
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94995
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86621
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9588899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8422799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90161
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
